Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.37
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.32
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.31
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.55
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.93
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.41
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
